Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
