Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
