Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
