Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
