Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
