Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
