Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
