Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
