Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
