Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
