Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
