Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
