Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
