Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
