Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
