Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
