Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
