Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
