Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
