Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
