Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
