Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
