Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
