Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
