Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
