Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
