Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
