Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
