Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,16.3
