Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
