Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
