Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
