Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
