Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
