Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
