Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
