Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
