Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
