Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
