Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
