Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
