Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
