Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
