Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
