Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
