Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
