Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
