Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
