Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
