Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
