Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
