Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
