Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
