Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
