Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
