Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
