Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
