Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
