Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
