Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
