Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
