Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
