Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
