Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
